Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,121.1,82.18
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,163.72,114.81
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,211.99,154.63
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,257.48,194.22
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,304.31,234.55
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,374.63,291.76
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,450.51,352.95
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,501.21,394.4
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,551.51,434.55
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,582.74,459.18
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,608.64,479.14
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,659.55,518.04
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,710.7,556.37
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,756.11,589.27
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,800.41,620.4
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,867.88,667.62
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,929.24,709.86
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,937.54,715.32
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,941.48,718.48
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,939.61,718.01
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,921.74,706.75
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,923.2,708.12
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,921.01,706.84
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,893.99,688.97
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,863.69,668.9
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,848.42,659.69
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,829.79,647.58
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,777.82,609.41
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,723.94,568.12
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,650.93,514.91
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,571.39,453.67
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,487.2,384.4
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,406.41,292.39
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,190.14,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,54.94,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,7.87,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,16.68,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,25.64,15.49
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,34.37,24.54
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,36.17,26.6
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,41.76,31.8
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,74.49,42.87
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,125.4,76.15
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,176.78,118.49
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,225.94,162.42
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,289.16,214.29
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,366.45,278.63
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,419.12,325.51
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,468.99,368.56
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,501.34,396.46
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,524.66,415.89
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,559.56,443.26
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,583.96,462.03
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,609.96,481.26
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,632.58,497.51
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,695.35,544.55
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,753.26,587.16
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,796.21,616.95
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,837.58,645.5
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,861.89,662.95
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,883.35,678.67
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,927.5,709.91
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,963.25,735.09
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,948.42,725.26
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,917.29,704.78
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,930.15,714.87
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,938.76,721.57
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,879.47,681.72
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,817.45,639.56
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,758.41,596.56
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,691.2,545.65
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,623.51,495.7
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,556.16,442.99
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,476.59,377.31
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,400.16,294.2
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,223.43,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,49.73,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,8.65,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,18.38,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,25.08,15.22
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,34.82,24.92
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,39.92,29.87
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,45.12,34.69
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,75.87,41.99
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,133.15,74.67
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,192.36,120.62
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,254.78,174.3
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,318.01,230.4
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,380.99,285.77
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,441.78,338.31
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,502.68,389.17
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,561.03,436.22
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,618.46,480.87
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,671.33,521.06
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,722.31,558.68
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,769.17,590.89
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,813.52,620.25
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,852.14,645.77
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,887.64,669.06
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,917.83,688.72
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,944.49,706.07
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,963.81,719.68
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,979.3,731.01
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,986.89,736.71
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,990.54,740.06
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,987.0,738.64
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,979.66,734.91
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,962.26,725.25
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,953.02,721.11
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,919.69,700.06
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,883.37,676.68
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,834.25,641.98
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,783.11,604.12
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,710.72,553.01
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,638.02,498.49
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,541.84,422.6
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,441.03,325.42
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,261.24,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,80.58,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,6.69,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,13.13,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,25.67,15.86
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,37.97,27.68
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,51.11,39.74
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,64.09,51.45
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,75.38,57.33
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,89.35,67.89
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,110.67,84.98
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,133.66,103.72
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,153.83,120.58
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,174.18,137.39
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,201.42,159.21
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,239.88,189.96
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,311.22,246.69
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,404.74,319.89
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,498.14,392.48
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,597.66,468.38
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,663.95,517.91
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,732.43,568.44
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,783.64,604.44
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,828.84,635.59
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,890.91,677.64
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,940.89,710.72
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,961.02,723.77
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,977.42,734.73
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,986.5,740.48
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,991.72,743.84
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,987.82,742.12
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,992.07,746.05
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,976.48,736.65
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,957.23,725.02
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,923.91,704.18
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,887.55,680.89
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,838.43,646.8
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,787.25,609.79
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,715.45,559.9
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,643.31,506.39
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,547.72,430.9
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,447.24,336.73
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,268.41,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,84.42,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,9.05,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,19.13,0.69
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,26.22,16.49
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,33.53,23.87
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,38.6,28.75
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,47.4,36.77
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,75.99,43.27
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,132.02,74.89
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,190.94,120.5
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,253.43,174.33
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,315.32,229.69
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,379.19,286.44
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,438.21,338.41
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,496.12,387.72
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,517.42,407.22
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,522.17,412.14
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,524.4,414.18
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,522.65,412.09
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,563.29,443.08
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,604.43,473.77
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,611.07,477.83
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,595.39,465.94
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,694.38,540.56
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,786.36,607.71
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,883.31,674.86
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,960.39,726.89
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,970.21,732.64
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,976.23,736.56
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,968.12,731.2
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,968.25,731.58
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,963.44,728.0
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,954.91,721.86
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,922.52,701.49
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,887.12,678.84
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,838.4,644.3
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,787.7,606.55
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,716.32,557.34
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,644.66,504.65
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,539.42,422.86
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,450.56,340.58
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,275.45,43.59
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,89.76,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,10.23,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,21.18,3.73
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,27.25,17.58
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,33.58,24.04
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,38.03,28.35
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,42.58,32.58
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,73.12,39.26
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,137.02,75.87
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,199.02,124.19
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,263.7,180.65
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,328.47,239.36
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,394.45,298.7
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,458.65,355.49
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,522.74,410.41
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,583.28,460.81
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,642.65,508.64
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,696.88,551.17
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,748.91,590.82
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,798.15,625.7
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,844.72,657.98
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,885.16,685.8
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,922.24,711.15
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,952.29,731.54
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,978.49,749.35
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,999.06,763.33
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,1015.62,774.7
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,1024.88,781.41
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,1030.02,785.54
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,1027.77,784.22
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,1021.51,780.28
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,1003.93,768.98
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,982.65,755.2
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,952.47,736.08
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,919.31,714.5
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,882.26,687.25
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,831.87,648.35
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,761.01,598.98
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,689.73,546.06
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,585.42,464.28
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,482.92,372.39
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,308.93,96.32
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,107.09,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,10.62,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,20.05,4.97
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,26.77,17.24
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,33.68,24.07
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,41.64,31.48
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,46.8,36.22
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,74.85,42.37
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,132.23,74.22
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,192.05,120.22
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,255.06,174.15
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,317.71,229.69
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,381.99,285.97
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,443.1,338.54
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,504.32,389.33
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,562.76,435.95
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,620.32,479.98
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,674.18,519.83
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,726.24,556.88
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,773.53,587.28
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,818.29,614.31
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,856.97,637.49
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,892.38,658.11
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,921.18,674.08
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,946.3,687.52
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,965.74,700.86
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,981.37,712.02
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,989.73,718.82
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,994.18,723.41
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,990.11,722.22
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,994.32,726.55
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,976.91,717.22
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,955.85,705.8
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,922.53,685.85
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,886.17,663.58
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,835.76,633.33
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,783.31,600.28
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,710.23,551.81
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,646.54,506.54
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,543.24,427.79
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,443.56,342.12
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,281.29,117.89
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,99.69,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,11.41,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,21.76,7.4
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,28.43,18.78
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,35.32,25.58
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,42.97,32.71
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,47.71,37.07
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,75.82,43.31
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,134.2,75.4
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,194.55,121.24
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,258.32,175.15
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,323.0,231.57
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,387.62,287.4
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,449.7,340.05
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,511.8,390.88
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,571.04,438.19
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,629.3,483.19
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,684.08,524.15
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,737.03,562.59
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,785.52,595.41
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,831.46,625.47
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,871.89,652.19
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,909.19,676.77
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,940.99,698.39
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,969.22,717.78
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,989.85,732.24
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,1006.55,744.38
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,1016.35,752.12
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,1022.09,757.49
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,1019.67,756.96
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,1013.26,754.07
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,997.27,744.89
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,977.62,733.39
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,947.58,715.13
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,925.7,702.09
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,878.0,669.77
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,828.13,634.58
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,760.03,589.11
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,691.34,540.01
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,591.41,463.98
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,494.0,380.9
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,335.55,168.68
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,139.63,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,11.02,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,22.03,8.7
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,28.1,18.43
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,34.4,24.61
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,38.39,28.44
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,42.51,32.21
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,71.05,38.32
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,134.61,73.74
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,195.94,120.36
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,259.83,174.8
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,323.38,230.95
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,388.04,287.55
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,451.05,341.86
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,513.93,394.38
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,573.75,443.03
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,632.43,489.28
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,687.25,531.51
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,740.11,571.22
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,783.58,601.76
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,823.44,629.16
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,862.49,655.79
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,898.32,680.13
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,902.9,683.09
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,912.53,689.94
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,937.11,707.03
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,958.31,721.79
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,987.34,741.63
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,1000.88,751.09
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,969.28,729.96
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,920.37,697.51
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,892.08,679.05
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,853.61,653.26
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,805.54,621.57
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,755.14,587.59
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,727.03,567.81
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,696.21,544.39
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,606.31,480.78
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,517.45,414.74
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,402.8,324.69
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,301.58,238.76
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,211.96,120.49
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,84.72,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,11.8,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,23.21,10.67
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,27.95,18.63
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,36.06,26.38
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,40.41,30.55
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,44.86,34.64
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,72.14,40.12
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,131.58,72.43
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,196.22,122.44
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,260.27,177.84
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,319.37,232.34
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,378.53,286.28
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,421.3,327.02
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,455.34,358.57
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,450.41,357.6
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,421.0,335.32
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,467.5,372.94
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,530.52,422.4
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,576.48,458.71
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,623.78,495.82
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,618.81,491.73
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,590.31,470.18
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,683.16,543.43
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,759.91,603.85
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,842.97,666.06
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,907.69,713.78
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,923.54,726.75
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,935.93,737.72
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,871.48,692.15
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,793.12,636.0
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,765.33,616.95
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,745.19,603.32
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,817.59,659.24
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,864.12,694.76
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,866.63,695.67
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,864.7,693.56
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,798.64,644.28
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,731.89,592.17
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,614.11,497.58
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,498.68,398.21
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,338.2,213.61
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,130.75,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,13.38,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,24.86,12.93
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,31.35,21.95
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,38.05,28.52
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,42.37,32.67
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,46.76,36.71
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,79.17,48.1
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,130.32,78.33
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,173.63,119.99
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,194.7,146.23
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,205.18,160.04
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,198.52,157.98
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,209.3,167.87
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,223.22,179.8
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,222.84,179.8
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,221.19,178.67
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,188.14,151.51
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,142.59,113.62
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,172.82,138.87
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,204.9,165.44
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,281.97,229.16
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,349.66,284.56
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,449.5,366.31
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,556.47,452.05
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,442.49,361.88
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,322.1,264.27
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,265.02,218.77
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,208.05,172.31
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,276.19,229.76
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,326.52,272.14
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,435.15,365.54
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,544.39,457.66
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,725.54,603.73
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,879.62,722.65
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,836.44,690.12
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,784.26,650.78
