Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,4.72,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,15.98,1.72
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,26.94,17.01
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,38.91,28.31
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,50.67,39.07
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,63.48,50.55
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,75.36,60.99
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,88.17,71.98
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,100.5,82.31
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,111.29,91.16
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,121.72,99.54
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,117.9,95.73
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,117.98,95.28
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,115.62,92.79
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,111.56,88.92
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,112.8,89.5
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,163.54,101.92
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,219.68,139.19
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,274.24,181.89
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,327.85,226.55
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,378.41,268.96
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,426.17,308.1
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,474.29,346.82
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,520.62,383.23
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,566.76,418.58
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,609.88,451.42
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,651.92,482.79
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,690.6,511.13
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,727.63,537.82
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,759.78,561.19
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,789.56,582.7
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,813.9,600.33
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,835.25,615.86
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,850.9,628.05
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,863.2,638.02
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,868.14,642.91
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,869.61,645.54
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,864.99,644.75
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,857.02,641.71
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,843.07,634.47
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,826.02,625.06
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,801.12,608.82
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,767.06,586.2
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,734.59,567.04
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,700.2,546.11
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,660.09,518.98
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,618.73,490.41
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,569.87,455.57
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,520.79,419.71
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,466.76,378.86
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,413.73,337.68
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,355.59,291.28
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,299.92,245.48
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,241.14,195.65
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,186.65,148.38
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,123.31,93.55
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,75.69,49.17
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,36.4,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,4.97,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,8.65,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,18.95,2.33
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,29.6,19.26
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,34.74,24.77
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,41.46,31.11
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,39.08,29.19
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,42.11,31.9
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,64.04,51.2
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,84.95,69.3
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,94.03,76.79
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,106.51,87.09
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,95.86,77.45
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,83.54,66.49
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,88.34,70.22
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,86.33,68.14
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,86.95,68.31
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,152.08,88.4
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,210.01,125.22
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,267.74,170.49
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,325.2,219.15
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,381.47,267.59
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,435.65,313.86
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,489.21,358.69
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,540.5,400.76
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,590.6,440.79
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,637.64,477.65
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,682.77,512.18
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,724.46,543.74
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,763.82,573.06
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,798.09,598.26
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,829.39,620.39
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,855.9,638.86
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,879.03,655.06
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,897.63,668.08
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,912.59,678.72
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,923.37,687.04
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,930.4,692.97
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,930.49,694.24
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,926.77,693.09
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,918.0,688.78
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,918.11,690.69
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,897.68,678.02
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,873.93,663.19
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,844.38,645.39
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,811.99,625.47
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,773.93,600.98
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,733.66,574.58
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,689.49,544.87
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,640.6,510.09
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,584.01,468.53
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,527.82,425.96
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,463.2,375.18
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,400.96,324.52
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,330.16,265.32
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,264.72,208.88
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,189.76,144.12
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,128.83,85.75
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,62.78,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,9.62,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,8.65,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,18.61,1.3
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,28.97,18.69
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,35.59,25.53
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,40.07,29.9
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,38.85,29.01
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,42.88,32.61
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,53.9,42.28
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,64.53,51.45
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,90.37,73.7
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,115.3,94.78
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,128.15,105.2
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,144.56,118.53
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,152.95,124.95
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,167.03,136.07
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,133.03,107.13
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,161.36,102.97
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,208.28,128.62
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,264.24,168.22
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,321.06,216.18
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,378.08,265.2
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,432.91,312.4
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,487.08,358.08
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,539.62,401.3
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,590.87,442.31
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,638.52,479.96
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,684.19,515.24
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,727.0,547.68
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,767.43,577.78
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,803.47,604.29
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,836.57,627.2
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,864.9,646.72
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,889.83,663.94
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,910.3,678.21
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,927.05,690.05
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,939.55,699.14
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,948.17,705.76
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,950.17,708.19
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,948.25,708.15
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,940.08,703.89
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,928.09,697.19
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,909.35,685.83
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,887.16,672.16
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,860.4,656.74
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,830.62,639.07
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,794.48,616.1
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,755.91,591.1
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,716.91,565.69
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,668.72,532.87
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,614.54,493.74
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,560.18,452.68
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,496.92,403.03
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,435.38,352.85
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,367.1,295.38
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,301.31,238.08
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,225.06,171.29
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,158.91,105.92
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,78.91,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,15.48,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,5.51,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,13.75,0.0
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,21.94,12.79
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,26.14,17.3
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,30.3,21.28
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,40.37,30.37
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,52.34,40.99
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,72.52,58.65
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,89.93,73.57
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,96.21,78.57
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,108.12,88.31
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,88.68,71.17
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,78.73,62.29
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,82.14,64.81
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,78.24,61.12
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,79.69,62.01
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,138.02,75.17
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,197.55,111.94
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,257.45,157.98
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,316.45,206.92
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,375.02,256.08
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,432.14,303.52
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,488.12,348.67
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,541.88,390.69
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,593.93,429.92
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,642.8,466.42
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,689.42,500.32
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,733.0,531.34
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,773.88,559.85
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,809.48,584.27
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,841.77,605.62
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,869.06,623.83
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,892.69,639.74
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,912.87,653.45
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,929.28,664.86
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,940.49,673.6
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,947.77,679.96
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,948.81,682.07
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,945.9,681.8
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,937.28,678.34
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,924.88,672.51
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,906.66,661.97
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,885.01,649.23
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,857.27,633.71
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,826.52,616.03
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,786.72,591.55
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,744.77,565.23
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,707.75,541.81
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,661.56,511.32
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,606.34,472.91
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,551.15,432.69
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,470.87,371.7
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,394.38,311.62
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,288.58,227.05
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,189.55,146.3
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,142.25,105.36
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,100.88,64.59
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,49.21,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,7.78,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,5.3,0.0
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,6.82,0.39
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,8.35,1.76
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,25.96,17.33
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,43.7,32.84
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,78.02,62.45
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,106.01,86.07
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,91.41,73.17
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,71.48,55.87
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,76.34,59.67
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,81.16,63.38
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,64.78,49.28
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,47.77,33.05
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,64.58,46.29
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,81.07,59.05
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,166.92,121.96
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,262.42,191.67
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,330.52,239.79
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,417.39,302.7
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,487.16,353.87
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,563.95,409.98
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,613.46,447.0
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,662.65,483.08
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,704.15,512.8
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,743.24,540.23
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,779.41,565.88
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,812.81,588.31
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,841.16,607.51
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,866.24,624.61
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,861.11,622.05
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,866.13,626.47
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,877.0,635.04
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,884.24,641.28
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,898.82,652.43
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,922.59,669.75
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,906.26,660.64
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,886.63,649.61
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,878.07,645.3
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,865.06,638.02
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,837.64,623.47
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,807.28,606.74
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,761.86,578.1
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,723.37,553.99
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,686.66,530.57
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,647.19,504.66
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,589.78,463.92
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,532.91,421.75
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,474.19,376.77
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,416.86,331.05
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,349.66,275.54
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,285.59,220.88
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,207.15,154.19
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,140.05,90.5
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,56.02,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,13.02,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,7.87,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,16.52,0.0
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,24.97,14.88
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,30.43,20.68
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,39.1,28.64
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,43.68,32.81
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,48.31,36.86
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,51.96,39.9
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,55.6,42.83
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,57.94,44.58
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,67.16,52.18
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,70.3,54.48
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,73.32,56.66
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,77.12,59.51
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,80.67,62.12
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,80.46,61.59
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,135.99,72.89
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,195.11,109.04
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,254.54,154.68
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,313.5,203.83
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,372.06,253.6
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,429.05,301.89
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,484.96,348.25
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,538.0,391.31
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,589.36,431.87
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,638.73,469.83
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,685.91,505.17
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,728.99,536.92
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,769.38,566.1
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,804.59,590.4
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,836.43,611.54
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,863.26,629.42
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,886.39,644.88
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,902.37,656.06
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,914.41,664.77
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,870.55,636.02
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,792.98,580.74
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,873.71,641.63
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,921.31,675.16
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,873.53,644.9
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,802.35,596.8
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,840.86,626.8
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,863.7,643.62
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,822.69,619.58
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,779.65,593.91
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,750.17,576.15
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,717.43,555.73
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,690.04,539.12
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,658.49,519.06
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,606.14,481.93
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,553.34,442.64
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,492.11,395.17
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,432.42,347.11
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,364.39,290.43
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,303.58,237.51
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,229.43,172.81
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,164.91,107.62
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,68.54,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,16.97,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,7.08,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,16.1,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,24.97,14.92
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,30.81,21.17
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,36.77,26.82
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,45.18,34.41
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,50.43,39.04
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,53.27,41.4
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,56.19,43.72
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,58.84,45.77
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,61.47,47.76
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,71.37,55.94
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,74.32,58.09
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,76.69,59.75
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,78.93,61.29
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,80.61,62.34
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,136.92,74.9
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,196.28,111.72
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,255.78,157.87
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,314.51,207.26
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,372.62,257.04
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,428.39,304.75
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,483.17,350.65
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,536.6,394.25
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,588.51,435.42
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,636.77,473.18
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,682.9,508.45
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,726.06,540.64
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,766.67,570.35
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,803.11,596.29
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,836.53,618.93
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,865.13,638.38
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,890.29,655.53
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,910.51,669.56
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,926.97,681.14
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,937.82,688.88
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,944.75,694.16
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,945.92,696.55
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,943.17,696.49
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,934.74,692.51
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,922.57,686.15
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,904.45,675.27
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,882.88,662.11
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,855.45,646.75
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,825.05,629.18
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,787.77,605.97
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,748.14,580.74
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,710.31,556.13
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,663.32,524.25
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,608.72,485.46
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,553.95,444.61
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,491.67,396.22
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,431.08,347.25
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,361.74,289.36
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,295.41,232.06
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,214.7,162.33
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,145.38,94.62
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,58.3,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,13.11,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,7.08,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,16.1,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,24.94,14.79
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,30.76,21.11
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,36.72,26.76
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,44.37,33.69
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,48.96,37.74
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,52.94,41.1
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,56.91,44.34
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,59.53,46.34
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,62.14,48.28
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,71.65,56.09
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,74.28,57.94
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,76.96,59.82
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,79.49,61.55
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,81.14,62.54
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,136.98,74.78
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,195.51,110.5
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,254.31,155.5
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,313.02,204.15
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,371.21,253.12
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,427.08,299.89
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,481.86,344.61
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,534.71,386.5
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,585.85,425.71
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,633.76,461.63
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,679.46,494.91
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,722.14,525.47
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,762.23,553.52
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,798.46,578.73
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,831.69,600.73
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,860.1,619.75
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,885.09,636.56
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,905.65,650.97
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,922.51,663.08
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,934.21,671.96
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,942.04,678.48
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,944.17,681.82
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,942.42,682.79
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,933.99,679.43
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,921.79,674.02
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,904.25,663.71
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,883.27,651.17
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,855.65,637.14
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,825.01,620.72
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,788.94,598.99
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,750.43,575.18
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,712.78,551.42
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,665.87,520.31
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,611.32,482.11
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,556.56,441.68
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,494.84,394.28
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,434.68,346.22
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,365.44,288.92
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,303.7,235.7
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,229.09,171.1
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,163.78,104.76
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,68.13,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,16.87,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,7.08,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,15.32,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,23.43,13.34
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,31.46,21.56
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,37.56,27.34
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,42.21,31.62
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,46.93,35.77
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,50.26,38.56
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,53.61,41.28
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,62.58,48.73
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,66.02,51.3
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,68.87,53.35
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,71.61,55.27
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,73.47,56.47
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,75.22,57.57
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,77.06,58.75
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,134.19,71.3
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,195.27,108.57
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,256.38,155.17
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,316.6,204.89
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,376.07,254.76
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,433.59,302.69
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,490.06,348.62
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,543.68,391.1
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,595.65,430.99
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,645.26,468.85
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,692.71,504.21
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,736.45,536.09
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,777.52,565.49
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,814.27,591.34
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,847.9,614.1
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,877.04,634.28
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,902.67,652.22
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,923.27,667.12
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,940.05,679.67
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,950.68,688.32
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,957.31,694.54
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,959.03,697.85
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,956.77,698.71
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,948.78,695.89
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,936.96,690.64
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,919.19,680.15
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,897.92,667.36
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,870.04,653.31
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,839.1,636.94
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,802.7,615.2
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,763.83,591.32
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,718.6,562.18
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,678.53,536.18
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,623.92,498.05
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,569.03,457.4
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,505.9,408.51
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,444.38,358.85
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,367.57,294.89
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,295.27,232.68
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,211.03,159.9
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,138.74,89.06
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,55.67,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,3.93,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,6.29,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,15.3,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,24.19,13.92
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,29.26,19.76
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,37.43,27.36
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,42.97,32.46
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,50.71,39.34
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,57.26,44.99
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,63.82,50.52
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,64.0,50.36
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,66.52,52.21
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,69.03,54.01
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,71.45,55.71
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,73.62,57.19
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,75.68,58.56
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,77.22,59.49
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,133.62,71.74
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,194.38,109.05
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,255.04,155.62
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,315.11,205.55
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,374.22,255.43
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,431.11,302.96
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,487.02,348.5
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,540.61,390.9
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,592.59,430.7
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,641.58,467.54
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,688.37,501.77
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,731.74,532.87
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,772.49,561.45
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,809.34,586.36
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,843.13,608.14
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,872.49,627.36
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,898.38,644.35
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,918.92,658.44
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,935.65,670.21
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,947.18,678.74
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,954.77,684.89
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,956.56,688.26
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,954.41,689.23
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,946.09,686.16
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,934.0,680.72
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,915.84,670.12
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,894.18,657.26
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,865.3,643.2
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,833.47,626.8
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,795.26,603.97
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,762.82,584.86
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,715.05,554.36
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,665.99,522.21
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,609.91,482.92
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,553.88,441.65
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,489.38,392.25
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,429.72,344.55
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,357.71,284.98
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,291.01,227.73
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,214.02,161.07
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,146.6,92.84
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,58.71,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,3.93,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
