Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,5.51,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,14.84,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,24.44,13.89
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,34.59,24.23
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,42.92,32.03
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,48.99,37.58
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,56.38,44.09
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,69.38,55.3
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,81.87,65.84
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,84.86,68.02
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,89.24,71.34
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,81.35,64.18
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,80.83,63.35
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,87.62,68.65
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,93.89,73.44
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,117.96,92.9
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,183.62,124.34
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,232.03,157.4
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,276.98,192.48
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,323.99,229.77
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,362.56,260.73
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,398.88,288.74
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,443.91,323.07
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,485.84,354.94
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,528.42,386.63
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,578.84,424.25
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,639.3,468.65
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,664.99,486.36
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,687.99,501.61
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,737.25,538.03
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,781.36,570.87
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,807.91,588.99
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,831.47,605.02
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,844.45,614.2
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,863.52,627.34
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,879.36,638.87
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,886.09,644.42
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,900.4,655.39
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,897.03,654.74
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,887.71,650.24
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,874.88,643.54
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,855.75,632.09
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,833.5,618.59
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,803.94,602.38
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,771.72,584.11
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,734.75,561.37
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,699.67,539.61
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,652.41,508.81
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,604.27,475.79
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,549.77,436.6
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,495.78,396.44
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,433.83,348.59
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,374.33,300.86
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,254.19,202.77
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,147.13,114.21
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,91.86,67.44
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,30.59,15.5
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,15.36,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.36,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,2.36,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,10.3,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,18.29,8.76
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,30.99,20.99
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,43.59,32.46
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,57.08,44.53
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,71.11,56.87
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,73.36,58.72
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,75.25,60.14
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,77.06,61.38
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,83.46,66.5
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,110.63,89.16
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,130.81,105.55
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,120.16,96.06
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,113.46,89.99
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,130.39,103.52
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,142.33,107.05
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,191.5,140.72
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,259.06,188.06
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,286.93,203.52
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,345.67,245.08
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,398.99,286.03
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,462.91,335.29
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,513.69,375.39
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,561.07,412.23
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,610.42,449.38
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,653.1,480.83
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,692.25,509.32
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,729.14,535.64
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,766.38,562.29
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,789.47,579.05
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,820.0,599.34
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,847.61,617.57
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,867.28,630.67
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,883.51,641.58
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,893.48,648.76
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,899.76,653.67
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,900.57,655.35
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,897.72,654.79
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,888.92,650.27
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,876.61,643.56
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,858.26,632.62
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,847.52,626.92
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,819.44,610.67
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,788.64,592.5
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,750.8,569.05
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,710.9,543.8
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,663.89,512.95
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,618.75,482.52
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,564.17,443.91
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,510.05,404.23
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,447.51,356.36
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,387.42,308.54
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,318.2,251.76
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,254.42,197.62
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,183.58,136.81
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,119.92,73.05
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,46.04,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.15,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,3.93,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,13.35,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,24.6,13.56
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,31.78,21.7
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,39.03,28.54
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,44.95,34.01
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,50.72,39.15
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,59.14,46.44
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,67.07,53.16
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,78.22,62.49
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,89.62,71.88
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,87.74,69.83
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,84.97,67.06
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,84.0,65.84
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,76.61,59.27
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,87.21,67.79
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,139.27,79.09
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,194.7,112.92
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,250.8,156.06
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,306.52,202.71
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,362.11,250.19
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,416.36,296.45
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,469.74,341.03
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,520.46,382.53
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,568.52,420.76
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,612.73,455.05
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,648.27,482.05
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,683.9,508.28
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,711.28,528.13
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,742.26,550.74
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,770.21,570.9
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,815.79,605.32
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,851.71,632.57
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,867.43,643.94
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,895.15,663.67
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,897.34,666.45
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,890.91,663.63
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,891.16,665.46
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,897.51,671.57
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,904.31,677.95
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,894.11,672.81
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,875.79,661.57
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,854.21,648.15
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,826.39,633.02
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,805.15,622.41
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,767.48,598.6
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,727.65,572.91
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,681.36,541.82
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,633.91,509.18
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,579.53,468.97
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,527.86,429.24
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,465.18,379.51
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,404.76,329.78
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,335.53,271.01
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,271.56,214.9
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,197.59,149.73
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,131.83,80.59
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,51.47,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,4.72,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,13.38,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,23.14,12.28
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,30.11,20.36
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,37.19,27.09
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,42.71,32.23
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,50.22,38.94
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,64.16,51.13
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,77.56,62.63
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,99.1,80.95
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,119.77,98.18
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,117.16,95.37
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,117.18,94.85
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,90.41,71.71
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,79.45,62.08
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,80.91,62.99
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,136.03,74.95
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,195.96,112.08
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,255.98,158.78
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,315.58,209.11
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,374.41,259.67
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,431.38,308.42
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,487.5,355.42
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,541.31,399.33
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,593.68,440.83
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,643.27,479.58
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,690.79,515.84
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,734.97,549.19
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,776.62,580.12
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,813.71,606.74
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,847.74,630.21
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,876.91,650.58
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,902.59,668.63
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,923.29,683.56
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,940.2,696.25
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,951.89,705.95
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,959.64,713.18
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,961.6,716.2
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,959.62,716.72
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,951.34,713.12
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,939.24,707.04
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,920.17,695.43
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,897.6,681.46
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,869.63,665.54
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,838.68,647.37
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,800.52,622.89
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,768.11,602.31
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,721.28,570.8
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,673.05,537.75
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,616.92,497.25
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,560.78,454.52
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,496.32,403.76
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,436.67,354.79
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,363.9,293.29
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,296.43,234.22
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,217.52,164.75
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,146.88,88.46
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,59.3,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,3.93,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,13.38,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,24.09,12.73
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,29.83,20.09
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,35.78,25.85
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,43.48,32.9
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,50.53,39.21
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,61.8,49.04
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,75.99,61.24
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,81.21,65.41
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,89.15,71.83
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,76.68,60.7
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,69.99,54.61
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,78.45,61.44
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,79.09,61.59
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,80.88,62.71
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,136.82,74.93
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,196.96,111.81
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,257.35,158.4
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,316.86,208.24
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,375.87,258.54
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,433.62,307.46
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,490.32,354.38
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,544.55,398.07
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,597.15,439.15
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,647.03,477.43
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,694.75,513.11
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,739.44,545.72
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,781.54,575.77
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,818.29,601.4
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,851.85,624.01
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,880.43,643.04
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,905.42,659.71
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,926.66,674.61
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,944.12,687.14
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,955.92,695.95
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,963.78,702.33
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,965.31,704.86
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,962.88,704.94
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,954.17,701.27
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,941.63,695.16
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,923.21,684.25
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,901.31,671.07
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,873.4,655.66
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,842.48,638.05
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,804.23,614.54
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,771.76,594.84
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,724.5,563.95
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,675.84,531.43
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,619.08,491.64
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,562.31,449.59
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,497.78,399.72
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,438.25,351.71
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,364.62,290.76
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,296.4,232.09
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,216.58,162.62
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,144.71,84.6
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,58.18,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,3.93,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,12.98,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,23.24,11.75
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,29.42,19.66
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,35.76,25.75
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,41.47,31.04
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,46.61,35.64
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,56.56,44.3
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,66.81,53.06
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,72.79,57.92
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,77.59,61.69
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,72.66,57.09
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,74.04,57.91
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,80.85,63.29
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,80.21,62.36
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,81.98,63.46
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,137.86,75.63
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,198.42,112.83
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,259.12,159.6
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,318.8,209.48
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,377.72,259.59
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,435.12,307.94
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,491.59,354.35
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,545.8,397.78
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,598.46,438.67
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,648.84,476.93
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,697.13,512.61
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,740.93,544.29
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,782.13,573.46
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,819.27,598.91
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,853.23,621.26
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,881.41,639.86
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,905.98,656.13
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,927.26,669.99
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,944.78,681.48
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,955.73,689.25
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,962.71,694.6
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,964.35,697.2
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,962.05,697.4
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,953.1,693.24
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,940.37,686.74
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,921.66,675.81
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,899.5,662.65
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,870.46,646.68
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,848.04,635.11
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,808.95,611.68
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,767.58,586.32
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,719.43,555.26
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,669.97,522.55
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,611.84,482.36
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,556.84,442.35
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,490.14,391.57
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,425.91,340.59
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,351.75,279.7
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,283.27,221.3
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,203.09,152.07
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,130.53,73.95
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,48.89,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,12.98,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,23.92,11.84
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,32.0,21.79
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,40.12,29.5
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,46.67,35.55
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,52.94,41.14
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,61.28,48.35
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,69.24,55.06
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,72.91,57.93
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,76.61,60.78
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,72.9,57.22
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,75.37,58.97
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,76.87,59.88
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,78.32,60.74
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,88.55,68.93
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,142.57,80.49
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,200.99,116.23
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,259.73,161.28
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,317.94,209.7
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,375.62,258.47
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,431.98,305.84
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,487.53,351.48
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,540.36,393.73
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,591.71,433.54
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,633.25,464.77
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,666.88,488.91
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,685.91,501.7
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,700.55,510.54
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,741.54,540.43
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,780.01,568.35
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,813.17,592.05
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,844.0,614.12
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,875.48,637.07
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,903.62,657.79
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,913.26,664.77
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,919.19,669.46
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,882.25,645.66
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,839.92,617.3
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,887.02,653.06
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,918.09,675.17
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,909.24,670.4
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,885.04,655.66
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,862.27,644.03
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,825.92,622.85
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,790.78,602.3
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,753.19,579.56
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,705.06,548.37
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,655.73,515.55
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,601.0,477.3
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,543.44,435.23
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,476.51,383.95
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,412.2,332.54
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,337.36,270.3
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,268.42,211.0
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,189.65,142.52
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,119.23,65.4
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,43.4,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,13.38,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,22.69,10.52
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,32.56,22.24
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,42.44,31.53
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,50.62,39.06
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,58.54,46.14
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,68.83,55.09
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,78.74,63.5
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,83.64,67.39
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,89.99,72.45
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,91.46,73.24
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,93.0,74.08
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,94.9,75.19
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,96.67,76.19
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,97.9,76.73
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,149.74,89.33
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,207.27,125.98
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,263.49,169.3
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,317.78,213.24
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,376.26,260.83
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,430.16,304.35
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,485.55,348.05
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,535.91,387.34
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,590.07,428.27
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,637.71,463.83
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,683.32,497.0
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,725.4,527.21
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,765.01,555.09
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,800.48,580.35
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,833.04,602.34
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,860.47,620.76
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,884.56,637.03
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,900.21,648.78
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,912.04,658.2
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,921.47,666.19
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,920.67,667.57
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,928.25,675.26
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,940.91,686.42
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,929.23,681.29
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,913.98,673.97
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,892.74,661.09
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,868.24,646.04
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,836.79,629.49
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,808.49,614.93
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,768.14,589.58
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,725.85,562.65
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,676.96,530.2
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,627.11,495.41
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,570.88,454.76
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,515.0,413.01
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,450.47,362.85
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,388.27,312.68
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,317.19,253.47
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,251.5,196.95
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,177.83,132.74
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,112.52,58.57
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,41.13,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,11.8,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,20.94,8.78
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,32.45,22.04
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,43.76,32.57
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,57.07,44.57
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,69.67,55.7
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,77.9,62.77
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,86.02,69.54
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,91.43,73.79
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,96.72,77.83
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,100.94,80.92
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,102.35,81.59
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,103.21,81.78
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,104.03,81.95
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,103.51,81.01
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,151.05,91.69
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,201.66,122.13
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,260.32,166.1
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,311.72,207.74
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,364.97,251.75
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,418.55,296.34
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,471.61,339.53
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,519.67,377.92
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,567.49,414.95
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,612.81,449.66
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,656.31,482.21
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,696.47,511.86
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,734.43,539.42
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,768.54,564.18
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,800.07,586.09
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,818.02,598.43
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,847.39,618.58
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,861.33,628.75
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,887.35,647.2
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,895.2,653.45
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,899.4,657.52
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,901.08,660.45
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,884.85,651.47
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,886.67,654.89
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,883.98,655.4
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,867.05,645.22
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,846.77,632.88
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,817.1,616.46
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,784.8,597.97
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,744.97,572.71
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,707.19,548.55
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,657.96,515.52
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,608.08,480.81
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,550.84,439.03
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,494.4,396.58
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,422.68,340.55
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,355.0,285.84
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,277.26,221.39
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,212.83,166.21
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,154.94,114.93
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,99.71,48.61
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,35.6,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,11.41,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,20.4,7.79
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,30.91,20.54
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,41.39,30.32
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,51.75,39.7
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,61.69,48.5
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,67.07,53.1
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,72.56,57.65
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,75.62,59.96
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,76.81,60.62
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,79.43,62.46
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,81.96,64.2
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,84.22,65.7
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,86.34,67.08
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,94.25,73.26
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,143.44,84.29
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,198.77,118.98
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,254.37,161.67
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,308.95,207.04
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,362.1,251.82
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,413.43,294.47
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,465.15,336.63
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,514.68,376.29
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,563.24,414.16
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,608.68,448.99
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,652.5,481.84
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,693.57,512.12
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,732.51,540.34
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,768.34,566.46
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,789.06,581.99
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,819.15,602.54
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,846.42,621.11
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,865.66,634.83
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,881.49,646.41
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,891.58,654.13
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,898.05,659.59
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,898.57,661.38
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,895.47,660.89
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,899.78,665.57
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,887.44,659.06
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,867.58,646.94
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,844.56,632.71
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,816.15,616.62
